Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
