Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,18.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,18.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
