Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,21.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
