Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,21.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
