Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854398,COBBLESTONES - STANLEY,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.66
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.65
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
