Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.14
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.22
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.26
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
