Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854398,COBBLESTONES - STANLEY,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,18.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,18.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,18.1
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,17.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,17.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
