Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,16.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,16.3
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,16.2
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,16.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
