Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,16.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,15.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,15.8
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,15.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,15.6
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,15.4
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,15.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
