Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,16.5
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,16.6
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,16.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,16.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854398,COBBLESTONES - STANLEY,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,16.9
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,17.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,17.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,17.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,17.3
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,17.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,17.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
