Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,19.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,19.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,18.7
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
