Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854398,COBBLESTONES - STANLEY,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
854398,COBBLESTONES - STANLEY,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854398,COBBLESTONES - STANLEY,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854398,COBBLESTONES - STANLEY,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
