Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854398,COBBLESTONES - STANLEY,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854398,COBBLESTONES - STANLEY,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854398,COBBLESTONES - STANLEY,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
