Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,21.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-04-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
