Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
