Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
854398,COBBLESTONES - STANLEY,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
