Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854398,COBBLESTONES - STANLEY,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.27
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854398,COBBLESTONES - STANLEY,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.43
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.98
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
