Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854398,COBBLESTONES - STANLEY,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.39
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.01
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
854398,COBBLESTONES - STANLEY,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.16
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.56
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
854398,COBBLESTONES - STANLEY,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.09
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.51
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
854398,COBBLESTONES - STANLEY,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.49
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854398,COBBLESTONES - STANLEY,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
