Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854398,COBBLESTONES - STANLEY,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.2
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854398,COBBLESTONES - STANLEY,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.19
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.98
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,transformer,,Temperature,C,21.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854398,COBBLESTONES - STANLEY,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
