Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,21.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,20.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,20.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,20.7
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,20.5
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,20.3
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
