Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,transformer,,Temperature,C,28.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,transformer,,Temperature,C,28.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,transformer,,Temperature,C,28.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,transformer,,Temperature,C,28.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,transformer,,Temperature,C,28.9
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,transformer,,Temperature,C,29.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,transformer,,Temperature,C,29.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,transformer,,Temperature,C,29.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,transformer,,Temperature,C,29.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,transformer,,Temperature,C,29.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,transformer,,Temperature,C,29.6
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,transformer,,Temperature,C,29.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
