Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.17
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854398,COBBLESTONES - STANLEY,2023-04-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854398,COBBLESTONES - STANLEY,2023-04-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,transformer,,Temperature,C,30.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.06
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.62
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
854398,COBBLESTONES - STANLEY,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.12
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854398,COBBLESTONES - STANLEY,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.54
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
854398,COBBLESTONES - STANLEY,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854398,COBBLESTONES - STANLEY,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-04-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-04-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
