Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
