Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
