Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854398,COBBLESTONES - STANLEY,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
854398,COBBLESTONES - STANLEY,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
854398,COBBLESTONES - STANLEY,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
854398,COBBLESTONES - STANLEY,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854398,COBBLESTONES - STANLEY,2023-04-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-04-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
