Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-04-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-04-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-04-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.07
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-04-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
