Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
854398,COBBLESTONES - STANLEY,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
