Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854398,COBBLESTONES - STANLEY,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
