Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
