Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854398,COBBLESTONES - STANLEY,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854398,COBBLESTONES - STANLEY,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.25
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854398,COBBLESTONES - STANLEY,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
854398,COBBLESTONES - STANLEY,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854398,COBBLESTONES - STANLEY,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854398,COBBLESTONES - STANLEY,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
854398,COBBLESTONES - STANLEY,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.81
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
854398,COBBLESTONES - STANLEY,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
