Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.84
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854398,COBBLESTONES - STANLEY,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.67
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
854398,COBBLESTONES - STANLEY,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.72
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.89
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854398,COBBLESTONES - STANLEY,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.76
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.83
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.33
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.46
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.43
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.12
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854398,COBBLESTONES - STANLEY,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.25
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.8
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
854398,COBBLESTONES - STANLEY,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
