Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
