Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
854398,COBBLESTONES - STANLEY,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.29
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
854398,COBBLESTONES - STANLEY,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
