Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
