Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-05-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,22.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
