Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.44
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.33
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.36
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
854398,COBBLESTONES - STANLEY,2023-05-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
