Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,transformer,,Temperature,C,23.5
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,transformer,,Temperature,C,23.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-05-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
