Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854398,COBBLESTONES - STANLEY,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854398,COBBLESTONES - STANLEY,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
