Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854398,COBBLESTONES - STANLEY,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.08
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.2
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854398,COBBLESTONES - STANLEY,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
