Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,25.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.22
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.19
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
