Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,23.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,23.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,22.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
