Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,21.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,21.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,21.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,21.8
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,21.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,22.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,22.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,22.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,22.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,22.5
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,22.6
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.45
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,22.8
