Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.54
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,23.9
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.59
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854398,COBBLESTONES - STANLEY,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,24.1
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.66
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,23.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,23.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,23.3
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
854398,COBBLESTONES - STANLEY,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
