Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
854398,COBBLESTONES - STANLEY,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
854398,COBBLESTONES - STANLEY,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854398,COBBLESTONES - STANLEY,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
