Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,20.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,20.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,20.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,20.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,19.9
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,19.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,19.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,19.6
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,19.5
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,19.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,19.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
854398,COBBLESTONES - STANLEY,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,19.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
