Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854398,COBBLESTONES - STANLEY,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,18.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,18.8
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
