Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,29.4
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854398,COBBLESTONES - STANLEY,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,29.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,29.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,29.5
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,29.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,29.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,29.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,29.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854398,COBBLESTONES - STANLEY,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,30.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,30.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854398,COBBLESTONES - STANLEY,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,30.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
