Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.56
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.59
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.44
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
854398,COBBLESTONES - STANLEY,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.89
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.67
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,30.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,30.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
854398,COBBLESTONES - STANLEY,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.78
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,30.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
854398,COBBLESTONES - STANLEY,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.14
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.53
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.72
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,29.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,29.6
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
854398,COBBLESTONES - STANLEY,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.31
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,29.4
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
