Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
854398,COBBLESTONES - STANLEY,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.99
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,29.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
854398,COBBLESTONES - STANLEY,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.91
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,29.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,28.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.38
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.61
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,28.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.14
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,28.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.65
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
854398,COBBLESTONES - STANLEY,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
854398,COBBLESTONES - STANLEY,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854398,COBBLESTONES - STANLEY,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.8
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
854398,COBBLESTONES - STANLEY,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.64
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.6
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.31
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
854398,COBBLESTONES - STANLEY,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-05-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-05-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-05-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
