Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,28.6
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
854398,COBBLESTONES - STANLEY,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.49
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,28.6
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
854398,COBBLESTONES - STANLEY,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,28.5
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.14
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,27.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.21
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854398,COBBLESTONES - STANLEY,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.5
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
