Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854398,COBBLESTONES - STANLEY,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,22.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.51
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,22.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.31
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,23.0
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
854398,COBBLESTONES - STANLEY,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
