Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854398,COBBLESTONES - STANLEY,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,28.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,28.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854398,COBBLESTONES - STANLEY,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854398,COBBLESTONES - STANLEY,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
854398,COBBLESTONES - STANLEY,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
