Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854398,COBBLESTONES - STANLEY,2023-05-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854398,COBBLESTONES - STANLEY,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854398,COBBLESTONES - STANLEY,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
