Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,27.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,27.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854398,COBBLESTONES - STANLEY,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,27.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,27.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,27.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.73
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,28.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,28.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,28.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,28.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,28.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,29.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
