Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,29.2
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,29.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,29.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,29.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,29.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,29.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,29.9
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,30.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,30.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,30.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-05-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
