Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854398,COBBLESTONES - STANLEY,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854398,COBBLESTONES - STANLEY,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854398,COBBLESTONES - STANLEY,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854398,COBBLESTONES - STANLEY,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,30.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.65
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
