Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,30.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854398,COBBLESTONES - STANLEY,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.75
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,30.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854398,COBBLESTONES - STANLEY,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.33
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,30.5
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854398,COBBLESTONES - STANLEY,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.67
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,30.6
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.33
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,30.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854398,COBBLESTONES - STANLEY,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.1
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,30.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854398,COBBLESTONES - STANLEY,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,30.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.48
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,30.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854398,COBBLESTONES - STANLEY,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.23
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,30.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.42
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,30.3
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.01
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,30.1
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854398,COBBLESTONES - STANLEY,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
