Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854398,COBBLESTONES - STANLEY,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854398,COBBLESTONES - STANLEY,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854398,COBBLESTONES - STANLEY,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854398,COBBLESTONES - STANLEY,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854398,COBBLESTONES - STANLEY,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
