Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,28.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854398,COBBLESTONES - STANLEY,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,28.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854398,COBBLESTONES - STANLEY,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854398,COBBLESTONES - STANLEY,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,28.0
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
854398,COBBLESTONES - STANLEY,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
