Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854398,COBBLESTONES - STANLEY,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,26.0
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854398,COBBLESTONES - STANLEY,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,26.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854398,COBBLESTONES - STANLEY,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
854398,COBBLESTONES - STANLEY,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
