Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,transformer,,Temperature,C,24.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,transformer,,Temperature,C,24.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,transformer,,Temperature,C,24.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,transformer,,Temperature,C,24.4
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854398,COBBLESTONES - STANLEY,2023-05-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
854398,COBBLESTONES - STANLEY,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,24.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854398,COBBLESTONES - STANLEY,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
854398,COBBLESTONES - STANLEY,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
854398,COBBLESTONES - STANLEY,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
854398,COBBLESTONES - STANLEY,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
