Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
854398,COBBLESTONES - STANLEY,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,27.0
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854398,COBBLESTONES - STANLEY,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,27.2
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854398,COBBLESTONES - STANLEY,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,27.3
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854398,COBBLESTONES - STANLEY,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.55
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,27.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.16
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854398,COBBLESTONES - STANLEY,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.68
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,26.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,26.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854398,COBBLESTONES - STANLEY,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,26.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,26.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,26.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
