Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,26.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,26.3
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854398,COBBLESTONES - STANLEY,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,26.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,25.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,25.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,25.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,25.5
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,25.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,transformer,,Temperature,C,25.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,transformer,,Temperature,C,25.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854398,COBBLESTONES - STANLEY,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
