Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,25.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,25.0
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,24.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854398,COBBLESTONES - STANLEY,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,24.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,24.6
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854398,COBBLESTONES - STANLEY,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,24.5
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854398,COBBLESTONES - STANLEY,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854398,COBBLESTONES - STANLEY,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,24.4
